Single stage AHT,20�C condensation temperature,,,,,,,,,,
Exergy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,42,44,46,48,50,52,54,56,58,60
2,0.64822,0.64336,0.63941,0.63624,0.63371,0.63175,0.6303,0.62931,0.62869,0.62845,0.62855
4,0.73561,0.73175,0.72887,0.72682,0.72546,0.72471,0.72448,0.72472,0.72536,0.72637,0.72766
6,0.78372,0.78029,0.77772,0.77592,0.77474,0.77408,0.77391,0.77411,0.77464,0.77546,0.77651
8,0.80996,0.80631,0.80344,0.80128,0.79964,0.7985,0.79774,0.79733,0.79719,0.7973,0.79757
10,0.82321,0.81891,0.81537,0.81243,0.81,0.80801,0.8064,0.80512,0.80406,0.80322,0.80256
12,0.82799,0.82277,0.81825,0.8143,0.81084,0.80779,0.80511,0.80275,0.80061,0.79869,0.79694
14,0.82687,0.82049,0.81476,0.8096,0.80491,0.8006,0.79667,0.79307,0.7897,0.78658,0.78362
16,0.82134,0.81358,0.80643,0.79985,0.79372,0.788,0.78266,0.77763,0.77288,0.76834,0.76409
18,0.81233,0.80298,0.79423,0.78602,0.77826,0.77091,0.76397,0.75734,0.75102,0.74497,0.73915
20,0.80044,0.78929,0.77865,0.76859,0.75899,0.74989,0.74102,0.73259,0.72457,0.71675,0.7092
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -1 ,20�C condensation temperature,,,,,,,,,,
Exergy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.52493,0.50188,0.49625,,,,,,,,
4,0.63288,0.61382,0.61221,,,,,,,,
6,0.6824,0.65884,0.65033,,,,,,,,
8,0.69706,0.66244,0.6414,,,,,,,,
10,0.6892,0.63839,0.601,,,,,,,,
12,0.66512,0.5933,0.53533,,,,,,,,
14,0.62826,0.53047,0.44677,,,,,,,,
16,0.58045,0.45084,0.33493,,,,,,,,
18,0.52266,0.35442,0.19747,,,,,,,,
20,0.45499,0.23957,0.0298,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -2,20�C condensation temperature,,,,,,,,,,
Exergy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.54744,0.52835,0.52516,,,,,,,,
4,0.63808,0.61528,0.60872,,,,,,,,
6,0.66749,0.63337,0.61421,,,,,,,,
8,0.66202,0.60891,0.56967,,,,,,,,
10,0.63233,0.55247,0.48544,,,,,,,,
12,0.58333,0.46789,0.36377,,,,,,,,
14,0.51718,0.35558,0.2009,,,,,,,,
16,0.43462,0.21318,,,,,,,,,
18,0.33519,0.0354,,,,,,,,,
20,0.21729,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -3,20�C condensation temperature,,,,,,,,,,
Exergy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.52524,0.50247,0.49731,,,,,,,,
4,0.62932,0.609,0.60635,,,,,,,,
6,0.67557,0.64887,0.63727,,,,,,,,
8,0.68845,0.64928,0.62356,,,,,,,,
10,0.68012,0.6238,0.58052,,,,,,,,
12,0.65646,0.57886,0.51413,,,,,,,,
14,0.62084,0.5173,0.42631,,,,,,,,
16,0.57492,0.43995,0.31655,,,,,,,,
18,0.51953,0.3468,0.18249,,,,,,,,
20,0.45482,0.23627,0.02027,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double stage AHT -4 ,20�C condensation temperature,,,,,,,,,,
Exergy efficiency,Waste heat temperature (�C),,,,,,,,,,
Recirculation ratio,40,50,60,,,,,,,,
2,0.58457,0.56469,0.56233,,,,,,,,
4,0.68155,0.66044,0.65512,,,,,,,,
6,0.70783,0.67512,0.65704,,,,,,,,
8,0.69671,0.6446,0.60762,,,,,,,,
10,0.66139,0.58275,0.52043,,,,,,,,
12,0.6079,0.49475,0.3986,,,,,,,,
14,0.53896,0.38175,0.24034,,,,,,,,
16,0.4557,0.24244,0.03933,,,,,,,,
18,0.35778,0.07295,,,,,,,,,
20,0.24471,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
,,,,,,,,,,,
Double effect AHT ,10�C condensation temperature,,,,,,,,,,
Exergy efficiency,Waste heat temperature (�C),,,,,,,,,,
Strong solution concentration,44,50,60,,,,,,,,
0.6,,,0.70161,,,,,,,,
0.58,,0.67453,0.73036,,,,,,,,
0.56,0.66441,0.70926,0.76587,,,,,,,,
0.54,0.70289,0.74582,0.80468,,,,,,,,
0.52,0.74387,0.78969,0.74531,,,,,,,,
0.5,0.79094,0.82519,,,,,,,,,
0.48,0.83542,,,,,,,,,,
